Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9147299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9048799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9047799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90835
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88635
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89886
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88064
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93661
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.866
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,N Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92551
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
