Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,N Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80301
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90848
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,N Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (Max),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8677299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8623
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9315200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,N Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8539100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,N Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94229
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9575799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85693
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9645100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9297799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (Max),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9180299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
