Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9230299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93289
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9767100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93652
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8896200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97144
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9047799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,N Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81137
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
