Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92712
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9716799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9941399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95175
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88949
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90869
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9600200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9298700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9641700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9174200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79171
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94678
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94635
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9052100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9326200000000001
