Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.608
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77353
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7782600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84524
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9063100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83972
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.953
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7357100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88244
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.63
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7416
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
