Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93429
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73397
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8078
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9562700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.841
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89569
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86487
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9153700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83783
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9271799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9455899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,N Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8792700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89761
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8013
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
