Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9749399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8974
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9064
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86111
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7181
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82876
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8342
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89895
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91717
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92969
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89169
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46663999999999994
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90249
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9210799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91727
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.31
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9528200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8238200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89099
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
