Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9535799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87185
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9663700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83944
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94568
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90097
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91305
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8533299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9054200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
