Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90756
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8831200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8788100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9452200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81415
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7782899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7813399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9900200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8529899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7925399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.13
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
