Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88739
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77658
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7167600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81625
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8514700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74115
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8428
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8892200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8518700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87021
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76205
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9391799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90384
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7618699999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87936
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74752
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8775
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93191
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72305
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
