Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,N Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.56
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69143
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7250300000000001
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,N Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63366
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73205
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,N Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,N Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.81
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8758799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71731
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74768
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,N Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,N Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88574
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73046
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88754
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74829
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96094
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667600000000001
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9259299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9261799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
