Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78152
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518399999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7884800000000001
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88815
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8163100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010299999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80624
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88534
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638100000000001
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76236
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91455
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9167799999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93143
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545899999999999
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86969
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82373
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
