Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80182
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83755
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88605
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74157
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8830899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85406
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91684
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83978
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9109200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89746
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92511
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93225
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90738
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86093
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8832700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
