Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9268799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87256
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9261799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8418899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8351700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85357
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9401200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9400299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9051799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9370700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91614
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8651399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,N Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9047799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95593
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,N Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88336
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,N Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T21:10:00.000+00:00,ambient,,Temperature,C,0.0
