Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,N Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,N Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90628
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9507700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9542799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9759200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
