Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9236700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9121100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9557200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9557200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,153.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,N Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9338700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9951200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,132.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,137.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,181.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,N Current (Max),A,142.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,194.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,164.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,N Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,143.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,189.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9510200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,N Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9558700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.88
