Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9289200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,N Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,N Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,N Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,N Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9875200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
