Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,148.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,N Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,167.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9844700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,N Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9297799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,162.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,N Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,175.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9254399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,N Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92865
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9359999999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85519
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91614
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,N Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9188799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9764700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88174
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
