Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9400299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,N Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94763
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,N Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,140.62
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92963
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,N Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9804700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92114
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92099
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89407
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,N Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89007
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94119
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82101
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
