Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90555
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9330700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79355
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.06
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80386
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88739
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9450700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,N Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.948
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9427200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9503799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
