Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9739700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,N Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9078700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94284
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9463799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,N Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93686
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88879
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9756799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
