Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80871
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,N Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8510700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76483
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8341299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68045
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87466
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8629700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.87
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66851
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9078700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9374399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9463799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82931
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89133
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92319
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77847
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,N Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
