Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.63
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92715
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73001
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90814
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5626800000000001
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93069
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9295899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86355
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9409200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79962
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,N Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,N Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9092100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9843700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
