Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94266
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,N Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,N Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9078700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9349700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9098200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9327700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79986
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9116799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9907799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.69
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7261
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93689
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,N Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9542799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86706
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
