Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8555299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92609
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88989
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8813200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82885
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9427200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91827
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9593799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9144
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520000000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9759200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
