Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,N Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91965
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89825
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81881
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89804
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92065
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8462200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92486
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77066
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80529
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,N Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8289799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8023
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,N Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90759
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
