Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88602
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9262100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6762600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79501
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84845
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75659
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81366
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86667
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83825
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81979
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68896
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7972100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,N Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8846700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8420700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85235
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69387
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8371299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65371
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69509
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9031399999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81155
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85977
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68966
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79794
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
