Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426899999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8723700000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7512800000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73416
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8903200000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7955300000000001
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89175
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78857
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80984
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746299999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8426799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76181
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79632
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8777799999999999
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90466
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85959
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74679
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8206100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8689600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94299
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71621
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79611
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629100000000001
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325600000000001
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87692
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90338
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74237
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79562
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
