Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85519
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94086
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8831200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87735
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8785700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8917200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90304
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88336
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.884
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88821
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9174200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8938299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8754299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88794
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92969
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
