Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88379
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95578
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.935
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90607
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93768
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92795
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9477200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9124399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90671
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9316700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9504100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9786100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
