Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9329200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9439700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9399700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9703700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9333799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9446700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9553799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9347200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9817799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
