Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9316700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94635
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9109200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,228.06
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9502299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,222.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98413
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9399700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
