Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94199
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94434
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,166.5
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91025
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
