Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,139.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,158.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95462
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9575799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
