Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,164.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Max),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9349700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9096700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,144.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.927
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
