Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8451799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90527
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8942200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78781
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84619
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9088700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86111
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8791200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86874
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9497700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9514799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90317
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87585
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800700000000001
