Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82934
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8756700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8874200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69033
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9221799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89169
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94284
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7977
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6974100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95462
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87646
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94626
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89297
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77456
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86456
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73907
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8736200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86706
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9412799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8862899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,1.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
