Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76883
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921699999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8686200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.06
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8271799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8838799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9390200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58663
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8234799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91141
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6411399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81686
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87051
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37285
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78756
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82614
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90112
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8945299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240000000000001
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84729
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
