Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80081
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89023
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83783
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.94
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9567899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90512
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8564700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7854899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9108299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87713
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70626
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89941
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94385
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87671
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85162
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8803700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
