Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92551
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94394
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97516
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89584
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95868
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.44
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88833
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61617
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9529700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8669100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92212
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88769
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82925
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
