Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9750700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9104
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8056
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9724700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85711
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92905
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9256
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8876
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85834
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88992
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9932200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8979799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87582
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71081
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,N Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89889
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
