Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9095799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93063
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77642
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7651600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9749399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8720100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78042
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81457
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93317
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85382
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510200000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90661
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93637
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94199
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
