Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95084
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74643
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8973399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90805
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9380799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7355
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81985
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8732
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89056
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73349
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87472
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7511899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9167799999999999
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749100000000001
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73196
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8996299999999999
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
777467,Gallowstree Elm - Kinver,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
