Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86935
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70565
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89392
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9106700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143700000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86325
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73318
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86874
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87231
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76995
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819600000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92865
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74954
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90622
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94525
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7259800000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93191
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83539
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82821
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6796800000000001
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90765
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94958
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77987
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
