Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,N Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,N Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9437200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7623300000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84396
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,N Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88284
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8785700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72937
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,N Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7600399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88836
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9275200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9376200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88379
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85303
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
