Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84649
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91284
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83621
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9233100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,N Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9193100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9499799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85998
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8878799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,N Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90045
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,N Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9087200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9471700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93021
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9078
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
