Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,N Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9615799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,N Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,130.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88421
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9361299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,147.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91559
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9419200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94665
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,138.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,157.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Max),A,134.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,181.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93619
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
