Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,126.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,166.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Max),A,144.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,190.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,154.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92084
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8888799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9609700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,144.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92532
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9305100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
