Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95996
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9650299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90054
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9737899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9740000000000001
777467,Gallowstree Elm - Kinver,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
