Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89441
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,156.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.56
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9713700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83044
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,145.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9270299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84878
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,120.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,142.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95431
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92169
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9803200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
