Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8978299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9629200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92847
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89538
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9918799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9041100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9402200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8801899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91955
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8793
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
