Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92822
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89871
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93222
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89279
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88034
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86984
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9305100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9040799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88882
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9214200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8823200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
