Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87561
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9092399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8650200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90207
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9846799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,N Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9716799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9452799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9498
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
