Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93066
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88846
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8152699999999999
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83224
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8468
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88528
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88959
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9470200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88846
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8723700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85806
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.93
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90066
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90655
