Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8954799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9510200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89169
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9417700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87839
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9277299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9459200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91455
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9408299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9186700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88681
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
