Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8200700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81134
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,131.38
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87472
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9669200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.63
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86572
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8556799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90796
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91907
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79251
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,N Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83078
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9580700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
