Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9360299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87485
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8561700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9222100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92432
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8703299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9105200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.19
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9846799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8980100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9449799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9052399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
