Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86188
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90979
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93185
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8332799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92709
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87771
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81067
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86511
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85498
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88397
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83178
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80175
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8345899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76202
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85339
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88464
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8496100000000001
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7914399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8392
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8603200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8699600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84372
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
