Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84631
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,N Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8534799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9701200000000001
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90079
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81558
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,N Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84878
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8689600000000001
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8914799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81613
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,N Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781399999999999
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88171
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9811700000000001
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8320000000000001
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,N Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.31
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909299999999999
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7695
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779899999999999
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93204
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88986
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80838
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9665799999999999
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88318
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
777467,Gallowstree Elm - Kinver,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566899999999999
