Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8645
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89471
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84329
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88925
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86139
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82995
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91943
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86392
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90851
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83465
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87469
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79535
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9531200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81717
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85992
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
