Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9073200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9056700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89694
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9287700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9239799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71337
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91907
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9269700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74319
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9576100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76181
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9258700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9359700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93014
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
