Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9233399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95468
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90491
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9625799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9480299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84005
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91958
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94791
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8814700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99072
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90149
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8698100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93814
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9148200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
