Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90704
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88354
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94696
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9311799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Max),A,139.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9360299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9590799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Max),A,130.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95724
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.62
