Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88025
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9605100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Max),A,161.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9090299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,N Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9661200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9601700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,N Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (Max),A,142.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9461700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9376200000000001
